Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.73
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.76
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.82
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-12.42
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-8.7
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.64
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.9
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.89
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-14.67
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.17
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.38
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.05
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.46
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.61
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.59
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,5,N Current (RMS),A,20.5
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.14
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-13.7
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-10.28
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-8.62
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.5
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.46
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-14.44
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.02
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
881134,DUKE STREET BULWELL,2024-03-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.11
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.11
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.87
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.32
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.31
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.6
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,5,N Current (RMS),A,22.2
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.94
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.23
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-10.87
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-9.82
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.07
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.98
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-13.41
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.97
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
881134,DUKE STREET BULWELL,2024-03-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.12
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.3
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.18
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.59
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.68
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.98
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,5,N Current (RMS),A,20.8
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.94
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-7.58
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-11.51
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,4,N Current (RMS),A,10.2
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-11.16
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.55
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-12.48
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.4
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
881134,DUKE STREET BULWELL,2024-03-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.66
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.49
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.07
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.19
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.78
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.18
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,5,N Current (RMS),A,24.8
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.3
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.95
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.54
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-13.74
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-13.14
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.88
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.89
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-12.63
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
881134,DUKE STREET BULWELL,2024-03-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.74
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.08
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.04
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.09
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.29
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,5,N Current (RMS),A,26.3
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.7
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.25
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.65
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-14.13
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-8.34
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.31
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-14.32
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.78
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
881134,DUKE STREET BULWELL,2024-03-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.72
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.25
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.67
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.64
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.28
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,5,N Current (RMS),A,27.8
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-12.29
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-9.32
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-13.54
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,4,N Current (RMS),A,9.9
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-10.46
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-11.24
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.99
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-11.53
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.99
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,1.38
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,0.43
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
881134,DUKE STREET BULWELL,2024-03-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.64
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.56
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.17
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.51
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.36
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,5,N Current (RMS),A,30.4
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.3
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.1
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.28
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.8
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-11.34
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-6.13
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.67
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,3,N Current (RMS),A,33.4
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.65
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.06
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-15.99
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.44
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
881134,DUKE STREET BULWELL,2024-03-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.24
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.23
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.77
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.56
