Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,5,N Current (RMS),A,29.0
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.3
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.8
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.27
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.68
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.02
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-11.75
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-6.43
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.1
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.1
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.92
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-15.5
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
881134,DUKE STREET BULWELL,2024-03-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.26
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.93
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.57
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.38
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.08
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,5,N Current (RMS),A,30.9
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.6
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.23
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-15.09
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.58
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-12.3
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-8.13
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.1
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.49
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-13.64
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.85
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
881134,DUKE STREET BULWELL,2024-03-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.58
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.37
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.21
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.89
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.31
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,5,N Current (RMS),A,32.4
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.53
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.95
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.62
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-13.62
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-8.9
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.54
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.7
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-16.02
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.43
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
881134,DUKE STREET BULWELL,2024-03-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.07
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.96
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.54
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.09
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,5,N Current (RMS),A,27.5
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.8
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.1
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.38
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.66
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.05
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-10.49
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.7
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-8.23
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.65
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.62
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.52
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-15.07
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
881134,DUKE STREET BULWELL,2024-03-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.42
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.92
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.63
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.71
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.17
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,5,N Current (RMS),A,29.2
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.7
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.05
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.52
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.61
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-11.95
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-7.21
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.49
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.13
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.34
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.25
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.28
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.26
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
881134,DUKE STREET BULWELL,2024-03-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.79
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.89
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.63
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.2
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,5,N Current (RMS),A,32.0
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.84
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.82
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-14.56
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-8.37
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.99
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,3,N Current (RMS),A,33.3
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-14.55
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,0.47
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
881134,DUKE STREET BULWELL,2024-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.16
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.3
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.32
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.4
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.63
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,5,N Current (RMS),A,31.7
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.3
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.38
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.21
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.66
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-15.53
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-8.16
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.21
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.98
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,3,N Current (RMS),A,35.3
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.89
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.61
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-14.88
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,0.51
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
881134,DUKE STREET BULWELL,2024-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.78
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.07
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.06
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.74
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.05
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,5,N Current (RMS),A,34.6
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.4
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.43
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.34
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.99
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-15.31
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-9.4
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.76
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.54
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.78
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.92
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.27
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
881134,DUKE STREET BULWELL,2024-03-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.54
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.09
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.03
