Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.93
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,5,N Current (RMS),A,29.5
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.1
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.46
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.88
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-11.99
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-13.06
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-8.23
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.08
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.1
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-12.88
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.29
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
881134,DUKE STREET BULWELL,2024-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.5
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.17
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.6
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.21
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.28
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,5,N Current (RMS),A,30.1
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.08
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.51
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-11.13
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-14.97
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-7.5
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.87
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.05
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-12.34
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.85
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.84
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
881134,DUKE STREET BULWELL,2024-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.11
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.81
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.19
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.07
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,5,N Current (RMS),A,29.7
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.07
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.85
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.19
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-16.98
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,4,N Current (RMS),A,16.3
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-8.75
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-14.15
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.99
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-13.04
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.68
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
881134,DUKE STREET BULWELL,2024-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.3
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.03
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.72
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.82
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.63
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,5,N Current (RMS),A,32.8
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.6
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.15
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.45
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.38
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-16.37
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-7.74
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-16.06
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,39.2
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.09
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-13.35
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.26
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,0.15
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
881134,DUKE STREET BULWELL,2024-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.66
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.87
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.27
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.96
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,5,N Current (RMS),A,32.8
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.8
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.9
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.3
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.61
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.73
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.99
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-15.24
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-8.27
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.53
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,24.1
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.65
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.53
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
881134,DUKE STREET BULWELL,2024-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.57
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.94
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.93
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,5,N Current (RMS),A,35.3
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.5
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.9
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.56
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.39
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.65
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-15.3
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-6.91
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.56
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.3
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.64
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-13.58
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.21
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,0.34
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
881134,DUKE STREET BULWELL,2024-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.31
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.26
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.28
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.24
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,5,N Current (RMS),A,35.4
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.6
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.3
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.42
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-12.01
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-15.93
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,4,N Current (RMS),A,14.3
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-9.12
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.38
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.39
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-13.32
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.58
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.35
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
881134,DUKE STREET BULWELL,2024-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.92
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.02
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.42
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.07
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.54
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,5,N Current (RMS),A,34.9
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.4
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.3
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.4
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.68
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.8
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-13.47
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-15.11
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,4,N Current (RMS),A,11.9
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-6.85
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.52
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.42
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.48
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-12.43
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.35
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.09
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
881134,DUKE STREET BULWELL,2024-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.07
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.4
