Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.06
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.06
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,5,N Current (RMS),A,41.8
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.4
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.4
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.62
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-17.04
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-16.98
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-8.38
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-11.79
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.78
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-14.77
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.16
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.85
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,1.22
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
881134,DUKE STREET BULWELL,2024-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.55
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.71
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.58
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,5,N Current (RMS),A,32.2
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.2
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.0
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.28
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.35
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-22.63
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-19.98
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.3
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.9
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-6.69
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.09
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.08
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-13.44
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.27
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.57
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.28
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
881134,DUKE STREET BULWELL,2024-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.35
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.59
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.25
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.87
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,5,N Current (RMS),A,33.9
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.6
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.7
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.7
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.29
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.76
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-13.46
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-21.76
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.7
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-6.8
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.71
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.17
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.81
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
881134,DUKE STREET BULWELL,2024-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.7
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.58
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.19
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.39
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,5,N Current (RMS),A,38.8
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.8
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.6
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.3
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.05
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.72
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-12.68
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-19.37
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.84
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.28
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-14.33
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
881134,DUKE STREET BULWELL,2024-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.5
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.53
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.33
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.46
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.91
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,5,N Current (RMS),A,38.7
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.5
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.2
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.6
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.24
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.33
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-13.71
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-21.99
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.7
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-11.35
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.3
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-15.79
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.21
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.85
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
881134,DUKE STREET BULWELL,2024-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.62
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.92
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.18
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.03
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,5,N Current (RMS),A,38.6
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.4
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.7
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.4
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.04
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.28
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-14.18
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-20.65
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,4,N Current (RMS),A,26.1
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.9
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-11.05
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.75
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.15
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.92
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-16.15
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.02
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
881134,DUKE STREET BULWELL,2024-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.22
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.23
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.08
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.58
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,5,N Current (RMS),A,37.9
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.0
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.9
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,88.7
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.02
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.94
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-15.13
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-20.08
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.1
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-6.95
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-11.94
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.56
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.58
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.65
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-16.37
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.23
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.23
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
881134,DUKE STREET BULWELL,2024-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.37
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.78
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.11
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.98
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,5,N Current (RMS),A,37.9
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.9
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.7
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.6
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.97
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-13.83
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-22.37
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,4,N Current (RMS),A,27.7
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.0
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-9.85
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-19.66
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.44
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,53.6
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.28
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.86
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-15.73
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.35
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,4.63
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,2.73
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
881134,DUKE STREET BULWELL,2024-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.95
