Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.49
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.07
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.98
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,5,N Current (RMS),A,38.0
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.5
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.6
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.29
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-16.43
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-18.45
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-6.67
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.69
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.53
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-17.03
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.67
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,2.59
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
881134,DUKE STREET BULWELL,2024-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.02
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.06
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.23
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.96
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,5,N Current (RMS),A,37.7
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.3
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.7
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-14.72
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-18.55
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-22.61
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.6
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-9.0
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.47
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.07
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.39
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.42
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-16.25
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.77
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.83
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
881134,DUKE STREET BULWELL,2024-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.82
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.75
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.52
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.35
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,5,N Current (RMS),A,37.1
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.2
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.3
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.3
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.15
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.58
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.09
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-19.78
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-23.5
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-28.0
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.2
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.4
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,117.8
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-15.55
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.53
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-16.58
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.51
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.47
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
881134,DUKE STREET BULWELL,2024-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.73
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.24
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.78
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.41
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,5,N Current (RMS),A,40.0
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.1
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.7
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.7
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.39
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.24
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.15
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-23.77
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-28.2
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-32.7
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,4,N Current (RMS),A,37.4
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.3
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,122.5
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,141.6
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-10.96
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.24
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.64
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.96
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-14.25
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,2.95
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.96
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
881134,DUKE STREET BULWELL,2024-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.83
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.96
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.92
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.79
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,5,N Current (RMS),A,40.5
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,87.9
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.4
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.4
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.72
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.26
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.73
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-26.06
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-24.33
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-28.38
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,114.9
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.0
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,122.4
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-9.12
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.11
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.37
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.2
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.26
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.01
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.43
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.96
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-14.9
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.42
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
881134,DUKE STREET BULWELL,2024-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.31
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.91
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.25
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.79
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,5,N Current (RMS),A,34.9
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.4
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.8
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.7
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.83
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-16.26
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-17.59
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-22.66
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.3
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-10.03
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.9
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.75
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.54
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.94
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.84
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,33.1
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.9
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.5
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.89
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.54
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-16.37
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.05
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
881134,DUKE STREET BULWELL,2024-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.56
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.62
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.06
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.76
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,5,N Current (RMS),A,38.5
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.0
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.4
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.8
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.87
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.67
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-17.66
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-20.97
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-23.91
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,4,N Current (RMS),A,32.1
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.1
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.8
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.6
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-8.69
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.25
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.96
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-16.07
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.45
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
881134,DUKE STREET BULWELL,2024-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.57
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.13
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.78
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.47
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.79
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,5,N Current (RMS),A,44.1
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.9
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.5
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.4
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.86
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-12.38
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.75
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.1
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-37.02
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-40.67
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,4,N Current (RMS),A,52.3
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,153.4
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,163.9
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,178.7
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-10.55
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.61
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.19
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.5
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.24
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-18.64
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,2.31
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.26
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-28.64
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
881134,DUKE STREET BULWELL,2024-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
