Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.66
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.95
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.77
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.82
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,5,N Current (RMS),A,46.1
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.3
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.5
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.28
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.31
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.79
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-28.57
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-30.06
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-33.05
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,4,N Current (RMS),A,44.0
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,128.9
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,134.4
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,147.2
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-9.61
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.97
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.13
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-16.91
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.38
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.23
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
881134,DUKE STREET BULWELL,2024-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.73
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.82
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.26
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.9
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,5,N Current (RMS),A,41.8
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.6
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.5
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,103.2
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.65
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.22
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.2
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-30.06
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-33.0
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-32.06
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,4,N Current (RMS),A,37.8
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,132.0
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,143.8
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,142.1
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-10.74
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.88
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,24.7
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-14.54
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,1.82
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,3.41
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.33
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
881134,DUKE STREET BULWELL,2024-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.8
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.53
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.24
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.09
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,5,N Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.5
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.7
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.3
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.91
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.67
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.26
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-32.61
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-34.61
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-33.24
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,4,N Current (RMS),A,39.6
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,142.1
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,148.9
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,144.0
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-10.1
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.11
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.14
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.49
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.24
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-19.25
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.74
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,1.69
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.02
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
881134,DUKE STREET BULWELL,2024-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.57
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.93
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.54
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.64
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.76
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,5,N Current (RMS),A,43.3
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.6
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,98.6
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.7
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.94
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-24.18
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-25.06
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-28.08
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,4,N Current (RMS),A,33.6
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.3
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.9
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,119.7
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-16.93
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.85
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.16
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,3,N Current (RMS),A,27.7
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.86
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-19.89
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,1.8
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,0.03
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
881134,DUKE STREET BULWELL,2024-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.33
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.62
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.61
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.56
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.56
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,5,N Current (RMS),A,38.6
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.8
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.2
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,89.5
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.26
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.24
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.78
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-32.9
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-28.02
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-35.62
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,4,N Current (RMS),A,42.8
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.0
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,125.4
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,155.1
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-16.86
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.18
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,3,N Current (RMS),A,32.3
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.11
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.49
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-19.48
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.33
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,4.02
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.4
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
881134,DUKE STREET BULWELL,2024-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.61
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.64
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.78
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.9
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.43
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,5,N Current (RMS),A,45.4
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.4
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.6
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,101.1
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.06
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.42
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.72
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-29.25
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-24.65
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-34.72
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,4,N Current (RMS),A,44.5
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,126.5
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,110.4
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,150.6
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-19.96
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-14.89
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.2
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.61
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-22.11
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.49
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.08
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
881134,DUKE STREET BULWELL,2024-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.6
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.17
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.93
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.7
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.48
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,5,N Current (RMS),A,49.8
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,112.6
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.0
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,114.8
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.74
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.04
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.96
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-35.43
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-39.39
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-42.35
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,4,N Current (RMS),A,43.0
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,153.5
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,170.1
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,181.4
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-23.16
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-25.85
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,3,N Current (RMS),A,61.5
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.4
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.49
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.74
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-18.85
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.22
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.36
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.8
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
881134,DUKE STREET BULWELL,2024-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.21
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.33
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.24
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.66
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.88
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,5,N Current (RMS),A,50.1
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.3
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,89.8
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,112.5
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.07
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.26
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.91
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-28.02
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-32.07
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-39.62
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,4,N Current (RMS),A,35.9
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,119.5
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,136.7
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,166.2
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-27.97
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-23.94
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,3,N Current (RMS),A,58.5
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.3
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.4
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.76
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.23
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-17.21
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.02
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.59
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
