Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.36
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.12
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.49
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.84
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.03
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,5,N Current (RMS),A,49.0
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.1
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.3
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,113.0
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.06
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.9
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.95
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-30.21
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-40.59
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-44.05
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,4,N Current (RMS),A,47.7
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,130.8
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,171.2
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,184.1
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-31.99
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-23.9
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.32
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,3,N Current (RMS),A,59.4
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,131.0
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.7
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,35.1
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.63
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.25
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-19.02
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.89
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.79
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.94
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
881134,DUKE STREET BULWELL,2024-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.14
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.47
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.17
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.83
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.5
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,5,N Current (RMS),A,56.5
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.6
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.2
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,118.5
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.4
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.08
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.39
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.3
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-45.0
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-46.12
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,4,N Current (RMS),A,44.3
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,147.3
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,189.3
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,194.1
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-38.72
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-26.22
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.49
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,3,N Current (RMS),A,71.4
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,159.1
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.94
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.72
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-19.79
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.49
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.82
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.88
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
881134,DUKE STREET BULWELL,2024-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.29
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.74
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.72
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.02
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.73
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.45
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,5,N Current (RMS),A,55.0
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.6
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.1
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,122.5
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.75
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.88
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.74
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-35.23
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-41.37
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-41.82
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,4,N Current (RMS),A,41.1
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,150.3
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,173.8
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,175.4
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-41.85
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-30.24
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.93
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,3,N Current (RMS),A,79.4
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,171.4
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.4
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.07
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.87
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.89
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.47
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.18
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-17.98
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.72
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.81
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.59
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
881134,DUKE STREET BULWELL,2024-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.55
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.05
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.27
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.05
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.21
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.41
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,5,N Current (RMS),A,50.6
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.2
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,92.0
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,118.4
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.63
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.54
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.68
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-29.82
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-37.83
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-38.56
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,4,N Current (RMS),A,41.6
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,128.7
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,158.7
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,161.0
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-42.86
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-26.59
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.24
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,3,N Current (RMS),A,77.8
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,175.6
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.1
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.02
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.22
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.04
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.77
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.64
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.68
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-17.61
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.77
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.48
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.25
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
881134,DUKE STREET BULWELL,2024-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.52
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.8
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.6
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.39
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.88
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,5,N Current (RMS),A,45.4
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,111.1
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,100.6
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,116.5
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.37
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.52
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.13
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-32.02
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-38.03
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-42.39
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,135.2
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,158.5
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,176.1
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-42.19
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-26.65
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.22
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,84.0
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,172.9
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.3
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.09
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.69
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.28
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.78
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.4
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-18.34
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.75
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.2
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
881134,DUKE STREET BULWELL,2024-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.19
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.29
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.44
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.73
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.35
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,5,N Current (RMS),A,57.7
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.0
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,98.0
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,126.5
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.84
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.23
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.21
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-29.87
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-34.55
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-46.15
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,4,N Current (RMS),A,45.1
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,126.4
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,144.7
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,192.4
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-48.12
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-28.5
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.56
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,93.2
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,116.9
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.86
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.11
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.26
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.15
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.4
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-17.22
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.54
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.8
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,0.81
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
881134,DUKE STREET BULWELL,2024-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.3
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.49
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.9
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.55
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.75
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,5,N Current (RMS),A,61.9
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.6
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,97.4
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,131.8
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.71
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.74
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.78
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.0
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-44.7
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-52.48
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,4,N Current (RMS),A,51.3
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,165.1
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,188.5
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,219.3
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.14
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.36
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-52.35
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-29.62
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.98
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,102.6
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,214.9
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.3
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.78
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.41
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,44.1
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.52
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.37
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.33
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-17.48
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.29
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.66
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
881134,DUKE STREET BULWELL,2024-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.01
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.7
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.32
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.07
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.6
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.7
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,5,N Current (RMS),A,57.0
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,108.7
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,97.2
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,127.3
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.51
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.97
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.78
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-37.88
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-41.63
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-50.14
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,4,N Current (RMS),A,49.7
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,162.9
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,178.9
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,212.7
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.48
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-56.31
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-37.54
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.82
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,114.1
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,230.8
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,153.3
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.1
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.46
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.31
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.93
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.59
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-16.2
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.1
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.5
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
