Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,118.9
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
881134,DUKE STREET BULWELL,2024-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.51
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.91
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.75
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.88
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.05
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,40.87
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,5,N Current (RMS),A,96.6
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.1
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,99.3
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,169.5
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.93
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-29.25
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-35.14
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-41.51
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,4,N Current (RMS),A,42.6
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,126.6
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,150.2
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,176.0
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.63
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.88
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-54.16
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-35.83
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,97.0
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,221.8
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,146.2
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.6
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.66
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.62
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.5
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.56
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.78
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.39
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-17.43
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.08
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.91
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.42
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
881134,DUKE STREET BULWELL,2024-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.3
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.51
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.86
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.23
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.62
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.1
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,5,N Current (RMS),A,54.1
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.5
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,101.8
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,129.2
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-23.77
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-33.64
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-35.69
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,4,N Current (RMS),A,33.2
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.7
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,141.2
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,146.5
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.19
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.3
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-56.11
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-33.16
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.39
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,107.6
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,230.2
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,136.4
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.7
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.32
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.81
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.9
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.52
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.79
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-16.02
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.82
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.59
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
881134,DUKE STREET BULWELL,2024-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.78
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.46
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.44
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.12
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.11
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.3
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,5,N Current (RMS),A,54.8
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.4
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,104.0
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,130.1
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.83
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-25.99
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-35.5
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-37.65
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,4,N Current (RMS),A,37.7
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.5
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,147.2
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,156.1
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.77
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.15
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-54.41
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-33.71
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.46
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,89.7
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,223.3
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,138.2
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.6
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.85
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.17
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.41
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.65
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.12
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-19.84
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.79
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.8
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
881134,DUKE STREET BULWELL,2024-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.69
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.26
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.06
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.22
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.48
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.65
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,5,N Current (RMS),A,57.2
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.7
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,109.6
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,135.6
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.83
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.61
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.63
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-25.97
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-41.2
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-38.8
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,4,N Current (RMS),A,33.3
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.0
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,171.2
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,160.3
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.96
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.94
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-60.49
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-37.43
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.45
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,99.8
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,247.6
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,153.2
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.3
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.13
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.43
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.29
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.09
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.26
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.16
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.03
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-18.35
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.65
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.83
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
881134,DUKE STREET BULWELL,2024-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.89
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.96
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.16
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.14
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.59
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.76
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,5,N Current (RMS),A,51.2
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,112.8
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,106.1
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,132.1
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.77
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.44
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.13
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-28.87
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-44.41
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-45.41
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,4,N Current (RMS),A,48.8
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,124.2
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,185.6
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,188.9
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.91
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.82
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-54.11
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-32.91
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.19
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,81.4
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,222.9
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,135.1
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.2
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.37
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.93
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.95
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.35
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,37.7
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.44
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.05
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-16.64
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.47
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.73
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
881134,DUKE STREET BULWELL,2024-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.05
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.89
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.18
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.6
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.25
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.69
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,5,N Current (RMS),A,48.2
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,119.8
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,109.5
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,132.8
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.5
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.65
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.65
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-30.21
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-49.77
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-45.68
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,4,N Current (RMS),A,42.8
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,130.5
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,208.7
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,190.0
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.3
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.34
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-56.13
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-32.14
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.78
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,102.6
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,231.6
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,131.8
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.96
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.33
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.55
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.8
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,47.0
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.7
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.07
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-18.21
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.53
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.02
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
881134,DUKE STREET BULWELL,2024-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.52
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.94
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.13
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.72
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.49
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.92
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,5,N Current (RMS),A,45.7
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,119.3
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,102.4
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,133.3
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.12
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-31.21
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-43.64
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-38.37
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,4,N Current (RMS),A,27.9
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,130.9
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,180.6
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,158.6
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.42
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.65
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-58.85
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-36.55
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.88
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,114.8
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,241.7
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,149.3
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.28
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.94
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.46
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.15
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,41.1
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.8
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.1
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.0
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.19
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.23
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.4
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.36
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-21.55
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,1,N Current (RMS),A,40.2
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.01
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.89
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
881134,DUKE STREET BULWELL,2024-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.38
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.43
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.29
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.87
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.36
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.72
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,5,N Current (RMS),A,55.3
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,120.0
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,101.3
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,140.1
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.63
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.63
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.37
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-37.35
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-45.94
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-44.25
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,4,N Current (RMS),A,37.2
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.8
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,193.0
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,186.3
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.07
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.36
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-65.88
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-39.16
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.91
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,130.0
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,270.3
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,160.0
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.7
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.62
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.71
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.73
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.94
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,37.6
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.3
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.4
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.47
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.7
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.92
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-17.76
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
