Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.94
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.09
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.55
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,141.9
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
881134,DUKE STREET BULWELL,2024-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.39
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.57
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.41
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.56
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.4
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.8
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,5,N Current (RMS),A,62.3
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,122.9
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,105.8
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,148.7
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.99
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-11.84
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.59
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-43.79
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-52.51
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-54.23
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,4,N Current (RMS),A,58.7
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,190.8
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,222.9
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,229.3
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.91
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.8
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-67.16
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-33.46
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.3
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,147.2
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,275.9
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,137.3
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.09
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.87
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.56
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.39
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,43.6
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.6
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.2
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.9
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.07
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.36
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-18.88
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-38.45
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.65
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,180.6
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
881134,DUKE STREET BULWELL,2024-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.94
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.37
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.34
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.59
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.94
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.43
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,5,N Current (RMS),A,74.4
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,118.6
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,102.9
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,158.8
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.27
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.68
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-24.93
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-44.78
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-41.34
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,4,N Current (RMS),A,44.6
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.5
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,186.4
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,170.5
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.36
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-61.6
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-34.23
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.1
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,127.9
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,252.5
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,140.0
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.9
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.16
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.34
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,42.1
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.37
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.4
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-16.78
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.67
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.51
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
881134,DUKE STREET BULWELL,2024-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.24
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.02
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.13
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.72
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.53
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.55
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,5,N Current (RMS),A,70.4
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,126.6
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,121.9
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,167.0
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.93
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.64
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.89
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-32.38
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-47.04
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-43.26
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,4,N Current (RMS),A,38.4
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,136.2
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,197.0
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,178.4
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.84
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.36
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-55.28
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-30.54
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.78
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,112.8
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,226.5
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.9
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.37
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.08
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.51
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.24
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,38.8
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.82
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.89
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.36
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-21.13
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.98
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.17
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
881134,DUKE STREET BULWELL,2024-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.1
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.21
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.77
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.97
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.81
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.35
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,5,N Current (RMS),A,69.4
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,135.6
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,131.1
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,174.6
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.05
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.52
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.43
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-27.46
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-37.94
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-40.68
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,4,N Current (RMS),A,38.1
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,116.8
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,158.6
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,167.9
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.06
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-59.13
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-33.04
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.87
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,109.7
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,240.6
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,134.6
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.2
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.72
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.57
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.3
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.37
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-17.77
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,1,N Current (RMS),A,24.3
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.53
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.88
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
881134,DUKE STREET BULWELL,2024-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.22
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.14
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.12
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.46
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.1
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,44.96
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,5,N Current (RMS),A,86.7
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,131.0
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,124.6
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,185.7
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.28
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.02
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.76
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-37.48
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-45.91
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-42.93
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,4,N Current (RMS),A,42.0
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,160.9
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,193.5
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,178.6
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.68
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.69
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-59.43
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-35.06
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.3
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,117.4
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,244.2
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,144.0
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.3
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.98
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.66
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.02
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,44.4
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.8
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.3
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.6
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.44
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.08
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-19.45
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,1,N Current (RMS),A,35.9
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.3
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.04
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.12
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.89
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,163.0
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
881134,DUKE STREET BULWELL,2024-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.46
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.65
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.46
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,38.28
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.4
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,51.76
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,5,N Current (RMS),A,94.7
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,159.0
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,142.4
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,213.8
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-22.91
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-34.85
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-33.05
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,4,N Current (RMS),A,32.1
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.4
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,143.9
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,137.2
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-9.28
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.17
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-56.68
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-32.78
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.17
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,90.8
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,233.8
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,134.7
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.6
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.57
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.76
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.35
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.85
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,58.1
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.3
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.79
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.31
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-21.55
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.76
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.18
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,169.1
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
881134,DUKE STREET BULWELL,2024-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.06
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.61
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.75
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.79
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.48
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,54.46
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,5,N Current (RMS),A,109.1
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,143.9
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,157.3
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,223.8
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.68
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.38
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.11
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-36.08
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-45.43
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-43.11
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,4,N Current (RMS),A,37.1
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,152.7
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,187.4
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,179.1
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.35
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.6
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-55.26
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-32.11
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.47
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,88.7
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,225.5
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,130.8
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.7
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.98
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.54
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.23
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,50.3
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.3
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.29
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.72
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-19.26
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.28
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.19
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.79
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,143.6
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
881134,DUKE STREET BULWELL,2024-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.46
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.26
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.35
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.36
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.87
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,53.67
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,5,N Current (RMS),A,101.8
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,145.7
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,154.6
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,219.9
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.89
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.28
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.48
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.03
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-51.27
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-42.37
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,4,N Current (RMS),A,39.1
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,159.1
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,210.3
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,175.5
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.93
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.86
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-58.99
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-31.17
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.33
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,106.2
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,240.5
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,126.5
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.9
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.03
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.13
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.34
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,42.2
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.7
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.9
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.31
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.19
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-17.69
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
