Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.33
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.25
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.27
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,145.5
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
881134,DUKE STREET BULWELL,2024-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.01
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.16
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.67
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.54
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.03
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,54.22
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,5,N Current (RMS),A,104.0
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,146.5
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,159.4
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,222.3
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.07
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.74
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.16
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-33.77
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-47.38
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-40.31
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,4,N Current (RMS),A,37.5
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,142.2
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,194.6
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,167.4
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.14
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.08
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-58.65
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-33.69
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.55
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,97.7
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,239.2
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,137.1
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.7
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.67
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.3
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.65
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.38
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,46.2
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.6
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.4
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.1
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.98
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.54
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-19.83
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,1,N Current (RMS),A,47.3
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.04
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.12
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.01
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,157.4
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
881134,DUKE STREET BULWELL,2024-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.04
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.02
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.0
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.24
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.99
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,53.82
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,5,N Current (RMS),A,102.0
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,145.5
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,160.3
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,221.6
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.58
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.18
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.35
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.18
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-54.47
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-46.38
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,4,N Current (RMS),A,45.1
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,168.4
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,226.7
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,195.3
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.48
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.94
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-62.1
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-35.04
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.76
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,109.0
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,254.2
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,142.8
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.2
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.08
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.86
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.1
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.75
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.9
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.4
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.23
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.13
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-19.66
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.03
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.95
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.3
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.29
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
881134,DUKE STREET BULWELL,2024-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.09
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.51
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.52
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.41
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.46
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,56.05
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,5,N Current (RMS),A,105.3
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,154.4
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,153.8
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,230.4
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.37
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.03
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.95
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.07
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-47.47
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-39.5
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,4,N Current (RMS),A,30.3
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,143.1
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,195.9
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,164.1
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.51
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.69
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-61.5
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-35.78
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.26
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,105.5
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,251.6
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,146.2
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.1
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.44
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.76
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.05
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.73
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.9
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.3
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.89
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.26
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-18.29
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.61
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.48
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.24
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
881134,DUKE STREET BULWELL,2024-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.57
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.03
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.68
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.74
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.23
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,52.95
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,5,N Current (RMS),A,103.2
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,147.8
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,144.5
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,217.4
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.68
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.65
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-32.31
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-44.1
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-37.16
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,4,N Current (RMS),A,28.7
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,136.4
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,181.7
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,154.2
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.01
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.35
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-62.61
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-39.32
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.32
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,108.1
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,256.3
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,160.2
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.2
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.69
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.15
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.95
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.72
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,34.9
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,150.0
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.8
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.1
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.42
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.56
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-17.34
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,1,N Current (RMS),A,43.0
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.23
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.48
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.08
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.49
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
881134,DUKE STREET BULWELL,2024-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.27
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.04
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.42
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,36.93
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.38
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,58.24
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,5,N Current (RMS),A,117.2
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,152.4
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,149.8
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,239.7
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.18
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.39
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-31.32
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-44.25
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-36.0
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,135.2
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,182.7
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,149.0
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.9
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.72
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-64.48
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-40.32
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.92
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,110.9
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,264.1
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,164.7
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.0
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.31
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.08
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.68
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.74
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.91
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,159.4
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,144.7
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,141.5
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.58
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.25
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-19.98
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,1,N Current (RMS),A,38.8
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.8
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,64.09
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
881134,DUKE STREET BULWELL,2024-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.59
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.36
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.8
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.29
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.57
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,53.59
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,5,N Current (RMS),A,104.3
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,150.2
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,142.5
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,220.6
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.2
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-31.6
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-41.59
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-33.43
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,131.0
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,170.1
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,137.4
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.25
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.22
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-65.99
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-38.55
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.29
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,3,N Current (RMS),A,125.8
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,269.7
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,157.3
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.4
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.81
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.2
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.26
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.63
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.39
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.5
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,131.9
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.2
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.15
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.35
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-16.89
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.5
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.24
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.41
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,62.95
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
881134,DUKE STREET BULWELL,2024-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.85
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.67
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.69
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,37.89
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.39
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,54.5
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,5,N Current (RMS),A,101.8
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,156.8
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,154.5
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,224.6
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-24.23
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-37.43
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-31.83
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.0
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,153.3
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,130.5
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.46
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.26
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-62.01
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-40.08
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.23
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,99.0
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,254.4
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,163.7
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.4
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.5
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.09
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.05
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.9
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.79
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.4
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.0
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,144.8
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.94
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.2
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.29
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.81
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-18.9
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.07
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.57
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.99
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,66.78
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
881134,DUKE STREET BULWELL,2024-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.43
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.79
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.38
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.98
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.98
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,53.66
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,5,N Current (RMS),A,109.6
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,144.7
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,144.0
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,221.3
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-28.21
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-42.52
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-36.95
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,4,N Current (RMS),A,28.2
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,116.4
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,174.0
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,151.8
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.56
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.2
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-59.53
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-37.69
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.46
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,93.5
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,244.6
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,154.0
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.7
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.87
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.78
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.28
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.69
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.2
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,145.7
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,132.3
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,146.4
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.83
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.54
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-20.09
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
