Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.9
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.65
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.99
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.28
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
881134,DUKE STREET BULWELL,2024-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.98
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.03
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.2
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.0
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.76
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,51.26
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,5,N Current (RMS),A,94.3
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,149.1
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,151.5
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,211.6
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.08
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.97
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.12
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-43.3
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-53.75
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-50.62
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,4,N Current (RMS),A,39.6
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,182.7
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,224.4
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,211.7
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.85
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.53
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-63.49
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-37.41
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.44
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,105.7
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,260.4
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,152.7
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,125.6
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.43
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.2
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.68
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.37
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,141.4
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.2
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,143.6
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.37
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.77
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-18.89
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.22
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.95
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.56
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
881134,DUKE STREET BULWELL,2024-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.97
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.03
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.14
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,36.67
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.84
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,56.33
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,5,N Current (RMS),A,117.4
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,151.8
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,148.0
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,233.2
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.96
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.48
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.02
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-37.05
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-55.41
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-50.76
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,4,N Current (RMS),A,38.8
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,154.6
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,231.8
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,210.6
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.1
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.36
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-63.96
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-40.66
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.61
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,98.0
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,262.7
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,166.5
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,126.0
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.33
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.37
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.26
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.39
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.3
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,159.1
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,143.0
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.0
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.66
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.39
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.94
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-19.94
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.58
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.03
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.63
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
881134,DUKE STREET BULWELL,2024-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.73
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.69
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.54
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,36.6
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.83
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,53.74
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,5,N Current (RMS),A,103.7
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,151.8
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,144.3
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,222.2
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.59
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-31.71
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-49.35
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-45.56
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,4,N Current (RMS),A,33.7
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,132.6
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,205.0
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,188.4
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-9.66
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.34
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-62.19
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-40.26
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.99
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,3,N Current (RMS),A,93.4
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,256.4
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,165.2
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.6
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.18
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.33
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.42
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,32.3
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,149.7
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,143.2
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,143.9
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.58
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.37
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-18.44
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.52
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.09
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.16
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
881134,DUKE STREET BULWELL,2024-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.27
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.51
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.77
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,37.55
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.05
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,53.91
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,5,N Current (RMS),A,103.5
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,155.1
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,148.1
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,221.9
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-30.64
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-45.81
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-47.59
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,4,N Current (RMS),A,44.0
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,127.7
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,188.9
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,196.4
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.13
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.26
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-59.06
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-43.41
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.63
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,3,N Current (RMS),A,77.2
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,242.3
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,177.2
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.9
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.18
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.55
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.79
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.95
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.5
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.82
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.96
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-17.1
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.78
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.42
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.79
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
881134,DUKE STREET BULWELL,2024-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.84
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.07
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.17
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.99
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,51.4
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,5,N Current (RMS),A,94.7
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,157.2
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,144.1
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,212.0
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-28.98
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-48.22
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-47.45
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,4,N Current (RMS),A,40.6
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,120.0
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,198.9
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,195.0
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.48
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-57.72
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-38.96
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.01
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,3,N Current (RMS),A,85.5
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,236.3
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,159.7
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.6
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.59
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.83
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.83
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.51
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.6
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-17.57
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.42
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.75
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.21
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
881134,DUKE STREET BULWELL,2024-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.79
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.5
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.15
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.15
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.26
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,54.52
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,5,N Current (RMS),A,95.2
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,167.0
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,161.5
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,225.5
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.2
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.48
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.53
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-41.84
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-65.35
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-52.72
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,176.8
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,270.4
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,217.4
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-57.71
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-39.14
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.93
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,3,N Current (RMS),A,86.2
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,235.8
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,160.3
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.5
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.83
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.97
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.03
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.9
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,36.7
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.7
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.5
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.6
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-20.24
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.93
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.61
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.39
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
881134,DUKE STREET BULWELL,2024-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.96
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.56
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.1
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.71
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,38.08
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,55.79
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,5,N Current (RMS),A,105.1
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,151.8
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,156.8
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,230.1
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.64
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.34
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.07
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-41.09
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-64.66
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-51.56
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,4,N Current (RMS),A,44.8
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,174.0
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,268.8
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,215.9
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.66
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.53
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-58.98
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-39.18
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.59
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,3,N Current (RMS),A,85.3
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,241.6
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,160.4
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,125.6
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.75
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.44
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.57
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.04
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.7
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.2
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.54
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.78
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.22
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-19.46
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.13
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.97
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.4
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
881134,DUKE STREET BULWELL,2024-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.82
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.1
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.36
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.75
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.04
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,53.86
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,5,N Current (RMS),A,103.4
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,144.1
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,157.0
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,221.8
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.81
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.43
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.8
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-46.38
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-67.79
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-56.68
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,4,N Current (RMS),A,44.5
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,195.1
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,281.0
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,234.6
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.91
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.51
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-59.4
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-35.04
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.71
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,3,N Current (RMS),A,80.8
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,243.4
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,143.5
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,142.5
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.94
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.91
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.04
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.8
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.93
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.97
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.89
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-17.37
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
