Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.15
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.88
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.56
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
881134,DUKE STREET BULWELL,2024-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.78
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.94
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.57
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.91
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.5
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,50.66
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,5,N Current (RMS),A,103.2
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,140.1
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,150.3
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,209.6
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.83
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.28
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.64
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.31
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-58.83
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-57.78
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,4,N Current (RMS),A,43.0
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,164.4
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,243.8
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,239.2
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.05
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.84
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-54.96
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-35.86
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.06
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,3,N Current (RMS),A,62.1
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,224.6
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,146.8
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,140.3
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.81
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.18
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.88
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.9
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.43
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.77
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.61
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-16.38
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.4
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.7
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.47
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
881134,DUKE STREET BULWELL,2024-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.71
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.12
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.22
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.78
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,41.98
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,50.86
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,5,N Current (RMS),A,89.0
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,147.7
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,172.4
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,209.4
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.09
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.69
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.81
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-41.64
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-58.11
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-54.07
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,4,N Current (RMS),A,35.9
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,172.2
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,239.5
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,223.1
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.23
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.6
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-55.31
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-36.42
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.02
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,3,N Current (RMS),A,61.5
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,225.7
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,148.8
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,160.3
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.63
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.7
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.48
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.58
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,37.9
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.4
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.65
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.15
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-17.17
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,1,N Current (RMS),A,30.3
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.82
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.92
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.23
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
881134,DUKE STREET BULWELL,2024-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.41
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.78
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.03
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.04
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,50.35
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,5,N Current (RMS),A,91.5
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,144.9
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,164.1
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,207.3
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.53
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-52.17
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-46.68
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,143.1
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,213.5
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,190.8
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.97
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.8
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-58.98
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-37.03
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.45
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,3,N Current (RMS),A,71.8
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,241.1
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,150.9
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,165.8
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.41
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.86
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.01
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.6
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,44.5
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.8
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.4
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.87
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.44
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-20.17
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,1,N Current (RMS),A,46.5
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.62
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.71
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.55
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,175.4
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
881134,DUKE STREET BULWELL,2024-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.45
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.82
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.78
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,36.93
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.19
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,48.95
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,5,N Current (RMS),A,87.8
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,152.2
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,148.3
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,200.9
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-31.34
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-51.76
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-45.54
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,128.8
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,211.1
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,185.4
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.37
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.19
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-56.57
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-38.92
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.73
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,3,N Current (RMS),A,59.0
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,230.1
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,158.2
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,149.8
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.74
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.82
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.69
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.55
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.11
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.88
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.97
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-16.75
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.27
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.28
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.84
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.95
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
881134,DUKE STREET BULWELL,2024-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.01
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.19
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.62
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,38.28
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.52
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,42.16
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,5,N Current (RMS),A,59.8
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,158.3
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,149.9
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,173.6
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.87
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-31.63
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-52.87
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-46.07
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,4,N Current (RMS),A,28.9
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,131.4
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,216.8
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,189.3
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.03
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.96
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-53.84
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-38.45
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.34
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,3,N Current (RMS),A,50.6
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,219.8
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,156.6
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,157.0
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.26
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.92
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.89
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.6
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.5
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.4
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.98
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.51
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-18.09
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.07
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.4
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.93
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
881134,DUKE STREET BULWELL,2024-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.1
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.45
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.07
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.44
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,39.06
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,41.42
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,5,N Current (RMS),A,63.4
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,155.2
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,160.7
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,171.4
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-28.27
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-47.29
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-43.38
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,116.5
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,193.5
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,177.1
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.95
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.34
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-50.13
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-35.56
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.2
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,3,N Current (RMS),A,55.2
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,204.6
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,145.0
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,176.3
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.21
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.94
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.32
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.08
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.9
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.8
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.2
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.68
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-18.84
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.48
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.17
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.8
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.48
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,130.1
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
881134,DUKE STREET BULWELL,2024-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.65
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.07
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.77
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.09
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,40.86
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.58
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,5,N Current (RMS),A,65.8
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,145.8
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,168.2
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,172.2
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.39
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.4
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-41.9
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-61.26
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-54.84
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,4,N Current (RMS),A,43.0
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,177.6
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,255.0
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,226.6
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.46
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.88
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-50.7
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-35.97
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.78
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,3,N Current (RMS),A,49.8
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,207.8
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,147.1
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,167.1
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.01
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.94
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.34
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.93
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,45.7
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,152.5
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.4
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.8
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.56
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-19.11
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.03
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.33
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
881134,DUKE STREET BULWELL,2024-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.92
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.33
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,37.69
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.51
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,41.81
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,5,N Current (RMS),A,62.0
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,157.1
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,167.5
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,174.4
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.86
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.18
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.71
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-35.84
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-52.69
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-47.88
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,150.8
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,219.3
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,198.1
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.52
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-48.77
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-33.85
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.12
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,3,N Current (RMS),A,50.4
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,200.7
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,139.3
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,153.3
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.87
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.12
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.53
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.42
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.2
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.6
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.7
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-17.8
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
