Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.8
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.67
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
881134,DUKE STREET BULWELL,2024-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.59
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.32
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.58
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,37.84
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,41.47
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.13
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,5,N Current (RMS),A,54.2
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,157.4
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,171.2
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,166.7
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-27.0
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-43.15
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-44.44
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,112.5
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,177.8
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,182.7
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.69
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.26
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-50.51
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-36.09
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.62
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,3,N Current (RMS),A,52.1
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,207.4
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,148.1
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.1
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.14
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.67
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.19
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.5
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.2
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.68
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.8
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-19.41
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.99
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.22
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
881134,DUKE STREET BULWELL,2024-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.99
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.17
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.22
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,36.1
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.1
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.86
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,5,N Current (RMS),A,50.5
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,149.4
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,176.8
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,156.3
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-23.81
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-43.09
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-44.29
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,4,N Current (RMS),A,28.7
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.2
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,176.7
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,181.4
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.88
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.56
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-48.72
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-35.48
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.52
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,3,N Current (RMS),A,48.7
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.8
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,145.2
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.2
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.56
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.04
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.29
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.4
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.1
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.36
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.43
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-20.6
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.26
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
881134,DUKE STREET BULWELL,2024-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.22
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.5
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.65
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.6
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.4
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.63
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,5,N Current (RMS),A,40.6
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,147.1
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,153.8
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,134.9
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.64
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-24.54
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-44.73
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-44.67
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.7
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,184.2
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,183.2
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.28
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.11
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-46.21
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-33.46
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.49
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,189.3
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,136.7
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.7
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.73
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.45
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.34
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.33
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.9
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.15
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.64
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-20.48
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.45
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.81
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.29
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
881134,DUKE STREET BULWELL,2024-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.16
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.91
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.25
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.52
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.71
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.88
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,5,N Current (RMS),A,45.2
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,155.3
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,151.1
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,156.4
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.07
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-16.94
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-34.79
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-29.73
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.6
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,145.7
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,123.5
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.79
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.68
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-49.26
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-32.46
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.8
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,3,N Current (RMS),A,59.0
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,202.4
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,132.7
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.1
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.51
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.07
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.67
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.58
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.41
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-24.87
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
881134,DUKE STREET BULWELL,2024-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.01
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.47
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.75
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.87
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.97
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,40.1
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,5,N Current (RMS),A,62.6
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,127.7
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,131.5
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,164.5
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.8
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.24
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.76
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-30.15
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-24.4
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,124.0
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.1
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.62
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.95
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-49.44
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-34.24
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.92
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,3,N Current (RMS),A,64.9
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,202.9
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,140.7
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.1
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.14
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.97
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.75
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.21
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.37
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-21.78
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.96
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.66
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.58
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
881134,DUKE STREET BULWELL,2024-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.82
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.69
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.26
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.42
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.19
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,42.82
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,5,N Current (RMS),A,75.1
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,126.2
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,136.7
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,175.5
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.32
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.64
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-17.31
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-20.06
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.8
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.7
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.98
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.99
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-38.15
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-29.6
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,3,N Current (RMS),A,44.4
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,159.2
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,120.6
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.31
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-15.84
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.48
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
881134,DUKE STREET BULWELL,2024-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.81
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.79
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.83
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.75
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.69
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.9
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,5,N Current (RMS),A,81.8
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.8
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,103.2
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,157.1
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.35
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.66
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.95
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-17.72
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-23.3
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-31.3
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,4,N Current (RMS),A,40.7
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.9
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,112.0
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,140.8
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.89
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.68
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-22.52
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-16.27
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,3,N Current (RMS),A,32.3
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.7
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.8
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.41
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-18.0
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.76
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.81
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
881134,DUKE STREET BULWELL,2024-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.57
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.26
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.07
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.58
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.12
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.66
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,5,N Current (RMS),A,42.8
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.6
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,95.8
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,109.6
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.82
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-12.95
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-16.17
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.63
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.5
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-25.99
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-16.87
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,3,N Current (RMS),A,45.1
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.9
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.54
