Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-17.5
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.96
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.45
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
881134,DUKE STREET BULWELL,2024-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.76
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.01
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.53
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.08
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.21
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.75
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,5,N Current (RMS),A,53.5
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.6
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,88.3
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,115.1
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.3
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-12.27
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-17.04
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.81
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.46
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-21.71
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-17.86
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,3,N Current (RMS),A,29.1
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.6
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.79
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-15.94
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.26
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
881134,DUKE STREET BULWELL,2024-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.49
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.72
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.54
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.02
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.94
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.61
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,5,N Current (RMS),A,49.0
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.6
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,110.2
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.32
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.5
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-12.97
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.94
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-24.28
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-18.04
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,3,N Current (RMS),A,44.4
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.6
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.74
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-16.04
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.73
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
881134,DUKE STREET BULWELL,2024-03-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.49
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.58
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.69
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.65
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.4
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.87
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,5,N Current (RMS),A,58.3
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.2
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.0
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,123.0
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.15
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.94
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-12.54
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-12.34
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.72
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-27.76
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-17.88
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,3,N Current (RMS),A,58.9
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.0
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.11
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.43
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-16.02
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.02
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.69
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
881134,DUKE STREET BULWELL,2024-03-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.82
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.63
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.64
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.08
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.2
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.62
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,5,N Current (RMS),A,69.9
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.3
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.7
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,134.4
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.24
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.21
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-11.02
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-9.88
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,4,N Current (RMS),A,10.3
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.28
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-21.71
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-19.44
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,3,N Current (RMS),A,39.1
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.3
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-15.93
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.92
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
881134,DUKE STREET BULWELL,2024-03-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.69
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.96
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.61
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.82
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.49
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.26
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,5,N Current (RMS),A,80.7
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.2
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.6
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,137.7
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.23
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.66
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.86
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-12.95
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.6
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-17.42
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-16.51
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.49
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-13.67
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,1,N Current (RMS),A,17.3
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.35
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
881134,DUKE STREET BULWELL,2024-03-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.96
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.15
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.66
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.58
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.55
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.96
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,5,N Current (RMS),A,89.1
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.2
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,147.7
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.17
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.19
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.79
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-13.26
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.62
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-14.93
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.35
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-12.95
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
881134,DUKE STREET BULWELL,2024-03-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.99
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.73
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.41
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.37
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.6
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.85
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,5,N Current (RMS),A,100.5
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.4
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,85.0
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,159.1
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.02
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.5
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-11.37
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.7
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-14.07
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.64
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-13.57
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
881134,DUKE STREET BULWELL,2024-03-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.85
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.52
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.17
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.26
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.52
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,5,N Current (RMS),A,93.7
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.7
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.9
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,141.6
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.33
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-13.24
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-8.77
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,4,N Current (RMS),A,8.8
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.33
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-14.95
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.6
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.59
