Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-14.32
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
881134,DUKE STREET BULWELL,2024-03-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.33
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.58
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.34
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.4
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.1
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.42
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,5,N Current (RMS),A,48.2
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.1
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.73
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.64
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-13.26
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-7.62
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,4,N Current (RMS),A,8.4
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-15.03
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.71
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.89
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-14.14
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
881134,DUKE STREET BULWELL,2024-03-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.77
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.02
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.07
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.8
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.8
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,5,N Current (RMS),A,29.3
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.5
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.1
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.8
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.35
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.65
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-8.77
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-11.38
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.84
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.51
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-13.4
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.36
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
881134,DUKE STREET BULWELL,2024-03-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.34
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.72
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.83
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.6
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.37
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,5,N Current (RMS),A,31.3
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.5
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.3
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.7
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.68
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-11.06
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-8.99
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-10.35
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.37
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.74
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-15.82
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.22
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
881134,DUKE STREET BULWELL,2024-03-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.05
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.42
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.33
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.05
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.74
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,5,N Current (RMS),A,23.7
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.6
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.46
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.19
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-11.32
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-6.97
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.62
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-15.74
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.69
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.1
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
881134,DUKE STREET BULWELL,2024-03-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.01
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.91
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.59
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.9
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.4
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,5,N Current (RMS),A,21.1
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.33
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.39
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.76
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.81
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-6.94
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-8.05
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.5
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.31
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.39
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-16.69
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.69
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
881134,DUKE STREET BULWELL,2024-03-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.35
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.17
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.63
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.36
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.51
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.39
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.17
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.11
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.26
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-7.44
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-10.12
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.04
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.16
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.95
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.54
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-16.28
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
881134,DUKE STREET BULWELL,2024-03-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.19
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.16
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.59
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.37
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.56
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.6
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.08
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.23
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-7.2
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-7.8
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-6.1
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.56
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-16.04
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
881134,DUKE STREET BULWELL,2024-03-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.25
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.84
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.32
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.9
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.15
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,5,N Current (RMS),A,24.4
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.2
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.34
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.51
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-9.28
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-7.52
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.49
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
