Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-14.76
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
881134,DUKE STREET BULWELL,2024-03-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.06
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.12
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.16
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.79
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.63
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,5,N Current (RMS),A,20.0
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.24
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.33
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.47
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-7.42
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-8.48
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.94
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-14.21
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.86
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
881134,DUKE STREET BULWELL,2024-03-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.71
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.93
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.67
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,5,N Current (RMS),A,23.1
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.12
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.55
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.94
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-8.69
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.2
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-8.04
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.96
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-14.52
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
881134,DUKE STREET BULWELL,2024-03-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.97
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.53
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.04
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.87
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.51
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.69
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,5,N Current (RMS),A,26.0
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.5
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.8
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-8.52
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-7.87
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-3.65
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-13.58
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
881134,DUKE STREET BULWELL,2024-03-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.71
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.03
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.07
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.06
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.78
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,5,N Current (RMS),A,27.8
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.7
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.94
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.85
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.76
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-8.64
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-9.24
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.35
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-15.15
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.28
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
881134,DUKE STREET BULWELL,2024-03-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.26
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.18
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.81
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.16
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.69
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,5,N Current (RMS),A,23.0
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.3
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.31
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-7.06
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-9.86
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-8.68
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.99
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,3,N Current (RMS),A,25.6
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.46
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.33
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-13.21
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.05
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
881134,DUKE STREET BULWELL,2024-03-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.65
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.94
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.62
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.5
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.63
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,5,N Current (RMS),A,21.6
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.1
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.25
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.12
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.25
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-9.36
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-9.6
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.39
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.41
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.92
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-12.69
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
881134,DUKE STREET BULWELL,2024-03-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.35
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.12
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.26
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.98
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.48
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.06
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,5,N Current (RMS),A,24.7
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.94
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.19
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.22
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.33
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-8.19
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,4,N Current (RMS),A,6.5
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-9.86
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.0
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.77
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.33
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-15.07
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
881134,DUKE STREET BULWELL,2024-03-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.21
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.09
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.6
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.89
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.34
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,5,N Current (RMS),A,25.6
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.34
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.17
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-8.85
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-6.7
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.48
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
