Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.87
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-11.55
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.56
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
881134,DUKE STREET BULWELL,2024-03-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.22
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.58
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.63
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.78
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.8
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,5,N Current (RMS),A,22.4
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.4
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.15
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.05
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-7.25
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-8.34
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.78
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.39
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.53
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-11.0
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.29
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
881134,DUKE STREET BULWELL,2024-03-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.2
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.3
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.66
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.95
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.17
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.97
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-7.19
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-7.88
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-8.26
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.6
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-12.61
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.45
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
881134,DUKE STREET BULWELL,2024-03-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.14
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.44
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.18
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.87
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.88
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,5,N Current (RMS),A,21.3
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.12
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.01
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.98
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-7.7
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-9.21
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.79
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-12.04
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.03
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.08
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
881134,DUKE STREET BULWELL,2024-03-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.43
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.42
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.53
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.59
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.21
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,5,N Current (RMS),A,26.6
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.49
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.35
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-7.85
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-8.57
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.94
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.68
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-11.35
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.61
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
881134,DUKE STREET BULWELL,2024-03-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.27
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.93
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.08
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.29
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.69
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,5,N Current (RMS),A,24.7
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.4
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.53
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.23
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-7.0
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,4,N Current (RMS),A,5.5
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-7.32
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.89
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.85
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.4
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
881134,DUKE STREET BULWELL,2024-03-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.91
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.07
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.27
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.84
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,5,N Current (RMS),A,21.9
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.26
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.3
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-7.5
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,4,N Current (RMS),A,5.9
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-9.23
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.56
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-12.06
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.51
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
881134,DUKE STREET BULWELL,2024-03-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.51
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.62
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.72
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.17
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.07
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.5
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,5,N Current (RMS),A,27.6
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.1
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.07
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.21
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.63
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-7.67
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,4,N Current (RMS),A,5.5
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-8.35
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.58
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.49
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-10.9
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.49
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
881134,DUKE STREET BULWELL,2024-03-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.94
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.26
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.59
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.84
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.43
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,5,N Current (RMS),A,26.2
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.35
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.52
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-7.54
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-7.8
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,4,N Current (RMS),A,5.7
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-9.59
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.66
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
