Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-12.93
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.83
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.65
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
881134,DUKE STREET BULWELL,2024-03-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.84
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.25
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.74
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.22
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.57
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,5,N Current (RMS),A,25.4
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.47
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-7.33
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-7.75
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,4,N Current (RMS),A,5.9
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-10.17
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.86
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-11.7
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.72
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.21
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
881134,DUKE STREET BULWELL,2024-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.11
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.49
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.68
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.42
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.68
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,5,N Current (RMS),A,21.1
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.98
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.32
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.55
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-7.59
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,4,N Current (RMS),A,5.8
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-12.27
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.68
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.44
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-11.49
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.49
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
881134,DUKE STREET BULWELL,2024-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.21
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.99
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.16
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.32
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,5,N Current (RMS),A,20.7
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.9
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.11
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.23
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-9.6
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-9.55
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-9.87
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.46
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.2
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.81
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.09
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
881134,DUKE STREET BULWELL,2024-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.93
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.68
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.39
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.79
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.66
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.19
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,5,N Current (RMS),A,21.4
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.08
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.49
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.02
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-7.37
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-9.44
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.4
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-12.8
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.43
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.48
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
881134,DUKE STREET BULWELL,2024-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.46
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.97
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.94
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.28
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.79
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.7
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.68
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.5
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-10.42
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-9.68
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.66
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.3
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.33
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.96
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-15.32
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
881134,DUKE STREET BULWELL,2024-03-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.31
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.77
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.48
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.88
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.65
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.29
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,5,N Current (RMS),A,18.9
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.25
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.98
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.34
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-11.59
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,4,N Current (RMS),A,9.6
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-8.47
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.87
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-15.1
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
881134,DUKE STREET BULWELL,2024-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.87
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.34
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.73
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.17
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.15
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,5,N Current (RMS),A,25.3
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.2
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.36
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.59
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-10.98
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-7.02
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.65
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.64
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.82
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.1
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-13.69
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.61
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
881134,DUKE STREET BULWELL,2024-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.28
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.71
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.17
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.3
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.26
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,5,N Current (RMS),A,22.7
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.36
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.54
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-11.29
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-8.16
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.67
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
