Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-13.31
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
881134,DUKE STREET BULWELL,2024-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.37
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.69
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.85
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.24
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,5,N Current (RMS),A,22.0
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.35
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.85
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-11.31
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-8.68
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.85
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-14.87
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.41
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
881134,DUKE STREET BULWELL,2024-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.82
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.6
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.02
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.85
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.31
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,5,N Current (RMS),A,25.5
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.9
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.57
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.24
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-7.0
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,4,N Current (RMS),A,6.6
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-6.71
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.08
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-13.13
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.16
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.2
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
881134,DUKE STREET BULWELL,2024-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.26
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.17
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.98
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.32
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.26
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,5,N Current (RMS),A,22.5
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.33
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.23
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.49
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.12
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-7.4
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-6.79
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.44
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.2
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-10.95
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.1
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
881134,DUKE STREET BULWELL,2024-03-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.08
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.96
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.65
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.84
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.17
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,5,N Current (RMS),A,27.5
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.2
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.89
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.32
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.16
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-7.43
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-9.33
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-8.9
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.34
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-13.64
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.61
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
881134,DUKE STREET BULWELL,2024-03-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.19
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.71
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.12
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.94
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.08
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,5,N Current (RMS),A,21.0
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.1
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.47
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.05
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-16.17
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-8.46
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.65
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-13.61
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.85
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
881134,DUKE STREET BULWELL,2024-03-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.37
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.57
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.41
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.55
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.37
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,5,N Current (RMS),A,23.0
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.3
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.88
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-11.3
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-16.74
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-9.41
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.58
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-12.25
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.91
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
881134,DUKE STREET BULWELL,2024-03-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.14
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.39
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.68
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.21
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.5
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,5,N Current (RMS),A,27.0
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.1
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.56
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.63
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-13.45
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-6.03
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.09
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.89
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
881134,DUKE STREET BULWELL,2024-03-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
